Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,10.73
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,19.22
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,20.23
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,40.3
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
542036,New St Ferndale,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.1
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.77
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.88
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,12.68
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,22.43
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,21.4
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
542036,New St Ferndale,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.92
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.62
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,14.23
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,22.34
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,22.85
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.38
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.49
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.66
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.6
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,15.55
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,21.66
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,23.64
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,40.7
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
542036,New St Ferndale,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.89
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.68
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.51
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.69
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.8
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.16
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,16.49
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,20.82
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,41.2
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.98
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.18
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,15.16
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,18.27
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,7.62
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,15.71
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,18.19
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,5.57
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,15.25
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,18.11
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.41
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.3
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,5.17
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,16.33
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,17.61
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
542036,New St Ferndale,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.24
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,5.6
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,14.53
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,17.1
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,37.1
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.01
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
