Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.97
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,5.46
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,14.4
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,17.91
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,40.4
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.42
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,6.3
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,15.26
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,17.02
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.28
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.57
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,4.71
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,15.82
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,17.27
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.73
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,4.45
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,14.58
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,17.87
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,40.8
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.63
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.89
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.6
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,6.92
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,16.89
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,17.85
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,5.67
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,15.67
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,18.51
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,41.2
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.21
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.67
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,4.25
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,14.63
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,18.41
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,43.9
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,6.6
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,15.03
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,18.62
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,44.9
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,7.16
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,16.76
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,19.65
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,44.7
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.28
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.47
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.25
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.89
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.43
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,15.67
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,20.21
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,49.0
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
