Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.48
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.95
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,5.29
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,16.34
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,21.08
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,48.9
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,5.01
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,15.38
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,20.98
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,51.0
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.41
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,5.08
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,16.08
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,21.46
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,48.7
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.6
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,5.36
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,18.33
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,19.15
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,44.3
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.65
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.16
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,4.91
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,16.76
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,19.62
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.6
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.64
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,5.62
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,16.86
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,19.88
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,48.9
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.23
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,7.3
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,17.5
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,20.45
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,47.0
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.05
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,8.15
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,17.29
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,21.16
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,50.8
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.99
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.1
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,8.61
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,16.07
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,22.2
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,57.6
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.77
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,30.3
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
