Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.14
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,10.22
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,18.73
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,21.4
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,50.1
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
542036,New St Ferndale,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.72
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,30.4
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.17
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,8.4
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,17.79
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,22.56
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,53.6
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
542036,New St Ferndale,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,30.5
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,7.78
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,18.88
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,23.28
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,54.5
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
542036,New St Ferndale,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.5
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,8.91
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,18.34
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,23.8
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,59.2
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.66
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.7
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.15
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.7
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.28
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,11.42
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,17.48
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,26.52
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,69.2
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,30.8
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.16
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,10.5
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,18.02
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,26.3
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,71.6
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.65
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,30.9
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.28
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,12.47
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,18.26
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,27.17
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,73.9
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
542036,New St Ferndale,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.0
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.51
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,17.3
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,21.61
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,24.14
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,66.8
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.25
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.89
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,10.19
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,25.14
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,24.32
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,61.0
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
542036,New St Ferndale,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.65
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.74
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.01
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.2
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.25
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,8.23
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,21.74
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,25.48
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,64.6
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
542036,New St Ferndale,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.1
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.2
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.39
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.16
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
