Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.42
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,10.3
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,22.23
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,26.8
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
542036,New St Ferndale,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.72
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.88
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.94
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.76
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.21
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.76
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.06
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,14.94
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,28.32
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,27.3
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,59.1
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
542036,New St Ferndale,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.93
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.8
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.31
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.59
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.6
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.27
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,12.07
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,31.3
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,30.6
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,63.8
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
542036,New St Ferndale,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,132.7
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.55
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.95
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,18.36
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-8.51
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.36
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,48.3
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.1
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.93
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,11.96
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,22.86
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,41.3
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,102.7
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
542036,New St Ferndale,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,177.2
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.25
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.91
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.25
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.81
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.76
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,17.66
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,17.18
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,25.42
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,35.72
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,87.0
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
542036,New St Ferndale,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.15
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.18
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.38
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,47.3
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.48
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.23
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,25.67
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,26.43
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,28.6
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,105.7
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
542036,New St Ferndale,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.25
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.98
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.24
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.67
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,64.7
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.22
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.18
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.21
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.9
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.93
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,33.9
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,32.61
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,30.98
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,110.7
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.1
542036,New St Ferndale,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.37
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.8
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,46.2
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.37
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.56
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.98
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.81
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.18
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.04
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.0
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.91
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.63
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,25.29
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,40.41
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,39.51
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,74.7
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,173.4
542036,New St Ferndale,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.87
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.04
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.24
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.37
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.4
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.24
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,38.0
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.0
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.9
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,19.7
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,30.58
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,37.03
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,78.2
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
542036,New St Ferndale,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,159.8
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.01
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,39.3
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.11
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.07
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.79
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.55
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.24
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.1
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.86
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,18.6
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,35.22
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,40.01
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,75.6
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,152.5
542036,New St Ferndale,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.54
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.32
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.01
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.39
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.8
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.51
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
