Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.82
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.04
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.34
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,49.0
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.2
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.08
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,13.86
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,41.74
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,42.19
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,74.7
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,177.2
542036,New St Ferndale,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.4
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.08
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.93
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.12
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.27
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.97
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,51.4
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.3
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.57
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,16.81
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,32.77
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,36.97
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,71.8
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
542036,New St Ferndale,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,160.3
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.78
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.76
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.89
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.63
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.97
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.52
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.42
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.4
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.96
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,14.51
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,30.39
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,28.39
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,61.7
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.8
542036,New St Ferndale,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.95
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.03
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.5
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.31
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.53
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.64
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.4
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.81
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,15.49
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,34.66
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,30.05
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,63.5
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
542036,New St Ferndale,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.34
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.44
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.11
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.46
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.66
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.63
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.42
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,16.14
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,32.5
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,40.02
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,75.2
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
542036,New St Ferndale,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,171.8
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.66
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.73
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.44
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.88
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.18
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.02
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,17.45
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,28.12
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,35.45
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,81.6
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
542036,New St Ferndale,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.7
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.36
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.41
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.28
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.75
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.54
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.87
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,17.82
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,30.71
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,32.93
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,73.7
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,130.9
542036,New St Ferndale,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.1
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.79
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.3
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.24
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-8.55
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.51
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.34
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,42.5
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,83.2
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.0
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,36.94
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,41.74
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,81.4
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,158.5
542036,New St Ferndale,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,179.5
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.03
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.45
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.78
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.42
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.7
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.9
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.3
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,14.22
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,28.74
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,39.45
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,86.2
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
542036,New St Ferndale,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.85
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.03
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.29
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.69
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,13.7
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,34.3
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,33.7
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
542036,New St Ferndale,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.09
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
