Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.54
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.38
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.52
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.74
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.76
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,14.76
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,33.97
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,36.58
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,65.7
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
542036,New St Ferndale,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.38
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.54
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.75
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.72
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.54
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.7
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.21
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,19.61
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,30.96
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,35.16
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,70.1
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
542036,New St Ferndale,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.4
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.08
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.28
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.7
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.4
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.83
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.64
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.75
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.21
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,16.8
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,35.66
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,36.92
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,65.0
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,151.9
542036,New St Ferndale,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.21
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.58
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.06
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.35
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.47
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.5
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.05
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.04
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,14.51
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,38.98
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,42.8
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,76.0
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,166.4
542036,New St Ferndale,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,182.8
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.1
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.37
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.76
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.28
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.54
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.36
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.91
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.1
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.7
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.33
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,15.04
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,41.11
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,43.0
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,70.1
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,173.9
542036,New St Ferndale,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.53
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,16.15
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,72.6
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.44
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.64
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.34
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,17.43
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,16.88
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,32.61
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,52.1
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,111.2
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,138.2
542036,New St Ferndale,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,223.1
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.89
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,20.27
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,57.7
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,89.1
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.95
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-8.06
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.58
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.3
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.71
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,17.16
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,30.38
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,59.49
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,136.0
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
542036,New St Ferndale,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,252.3
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.65
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.48
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.26
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.26
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.16
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,45.8
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.86
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.34
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.99
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.67
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.9
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,46.0
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.1
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.99
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,17.82
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,38.05
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,58.09
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,115.0
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,246.7
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.77
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.86
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.37
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,43.3
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.45
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.63
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.38
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.48
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.7
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.5
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,45.0
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.0
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.87
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,16.26
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,40.55
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,52.21
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,91.0
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,169.8
542036,New St Ferndale,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,220.4
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.76
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.98
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,35.7
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.0
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.92
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.14
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.04
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.11
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.9
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,101.3
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.33
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.9
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,17.14
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,24.75
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,44.69
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,42.67
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,66.3
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,187.1
