Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,179.7
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.65
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.67
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.84
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.68
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.75
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.07
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.94
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.56
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,100.5
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.59
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,20.75
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,42.32
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,40.48
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,62.6
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,177.8
542036,New St Ferndale,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.94
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.4
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.76
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.28
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.18
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.3
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.07
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.3
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.86
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.65
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,22.59
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,37.48
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,43.05
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,71.4
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
542036,New St Ferndale,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,182.3
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.58
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.71
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.51
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.01
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,48.8
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.15
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.97
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.8
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,18.1
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.53
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,24.31
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,28.77
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,47.14
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,105.3
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
542036,New St Ferndale,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,199.9
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.16
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.05
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,81.6
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.79
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.79
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.44
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.56
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,21.94
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,27.02
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,38.63
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,94.2
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
542036,New St Ferndale,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.55
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.46
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.02
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,39.3
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,91.5
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.76
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.3
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.84
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,59.5
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.9
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,27.49
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,29.15
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,33.76
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,120.5
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,123.6
542036,New St Ferndale,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,143.6
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.97
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.66
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,97.5
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.41
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.14
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.36
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,49.0
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.08
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,27.56
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,27.71
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,31.31
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,110.5
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,130.9
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,117.6
542036,New St Ferndale,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,22.52
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.76
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,95.2
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.06
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.04
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.7
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,37.1
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.95
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,26.71
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,36.75
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,35.62
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,78.5
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,156.1
542036,New St Ferndale,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.62
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.85
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,78.8
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.38
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.31
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.83
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,45.0
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.0
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.87
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,23.96
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,29.39
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,38.06
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,91.6
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
542036,New St Ferndale,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,162.2
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.94
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.17
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.6
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.35
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.49
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.92
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.94
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.0
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.19
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,26.29
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,26.67
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,33.31
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,93.9
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
542036,New St Ferndale,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,142.3
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.62
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.81
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.64
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.88
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,37.1
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.57
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.85
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.35
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.9
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
