Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.05
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,20.83
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,27.35
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,41.56
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,85.3
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.1
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
542036,New St Ferndale,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,176.6
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.96
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.85
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.37
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.45
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.68
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.6
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.72
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.37
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.8
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.9
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.02
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,26.48
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,39.26
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,73.8
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
542036,New St Ferndale,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,167.6
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.37
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.43
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.17
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.32
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.77
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.75
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.11
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,18.08
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,27.97
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,36.08
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,67.2
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
542036,New St Ferndale,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.6
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.99
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.85
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.07
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.34
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.5
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.28
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,16.06
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,26.06
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,32.65
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,61.0
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
542036,New St Ferndale,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.98
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.9
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.87
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.1
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.85
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.7
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.89
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.67
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.24
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.4
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.04
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,15.09
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,31.72
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,36.32
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,58.6
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
542036,New St Ferndale,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.14
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.22
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.82
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.71
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.92
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.44
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.92
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.08
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.67
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.3
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.6
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,17.86
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,34.58
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,37.76
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,56.6
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
542036,New St Ferndale,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,161.4
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.07
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.06
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.74
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.54
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.74
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.38
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.73
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.41
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.2
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.57
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,19.33
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,39.2
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,33.61
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,62.7
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,166.3
542036,New St Ferndale,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.44
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.11
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.45
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.96
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.91
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.75
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.1
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.15
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,14.72
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,31.87
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,32.54
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
542036,New St Ferndale,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.95
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.53
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.63
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.85
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-7.05
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.69
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.63
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,13.28
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,31.75
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,37.04
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,58.0
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
542036,New St Ferndale,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,158.7
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.19
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.13
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.09
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.26
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,50.5
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,70.3
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.99
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.88
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.51
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.9
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.24
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,16.04
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,32.2
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,43.31
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,70.6
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
542036,New St Ferndale,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.15
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.6
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.55
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.15
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,55.2
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
