Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.8
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,18.69
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,33.04
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,29.28
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,78.4
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,140.6
542036,New St Ferndale,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.96
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.03
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.07
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.7
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,20.25
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,33.27
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,28.93
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,63.2
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
542036,New St Ferndale,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.29
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,17.0
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.8
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.47
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.29
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.05
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,22.35
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,36.65
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,33.84
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,58.4
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
542036,New St Ferndale,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,145.9
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,20.13
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.68
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.7
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.23
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.94
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,22.2
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,35.32
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,33.62
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,56.8
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
542036,New St Ferndale,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,144.9
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.3
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.09
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.77
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,23.08
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,34.53
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,33.16
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,55.0
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,146.7
542036,New St Ferndale,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.72
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.6
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.46
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.21
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.25
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.97
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,18.51
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,36.46
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,29.47
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,64.9
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,155.3
542036,New St Ferndale,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.57
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.53
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.26
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,16.28
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,34.81
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,33.7
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,58.8
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,148.8
542036,New St Ferndale,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.19
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.79
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.63
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.1
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.23
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.26
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.15
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,16.6
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,35.23
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,37.19
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
542036,New St Ferndale,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,158.9
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.43
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.25
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.95
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.79
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.27
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.1
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.83
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,18.51
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,30.11
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,38.99
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,63.2
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
542036,New St Ferndale,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,166.6
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.62
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.47
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.35
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.33
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.53
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.57
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,16.35
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,29.57
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,34.36
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,65.8
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
542036,New St Ferndale,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.69
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.43
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.65
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.09
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
