Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.44
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.49
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.74
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.12
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,18.77
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,31.57
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,39.37
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,66.1
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
542036,New St Ferndale,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.01
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.78
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.12
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.92
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.34
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.03
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.06
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,18.9
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,34.75
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,32.16
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,59.4
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
542036,New St Ferndale,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.55
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.82
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.3
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.68
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.57
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,17.61
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,37.11
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,32.45
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,58.6
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,157.8
542036,New St Ferndale,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.75
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.24
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.56
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.89
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.09
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.26
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,17.7
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,36.98
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,34.16
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,56.7
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,157.1
542036,New St Ferndale,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.88
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.35
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,35.9
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,17.16
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,33.44
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,29.47
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,58.1
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
542036,New St Ferndale,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.41
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.65
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,31.8
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.99
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.23
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.25
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.56
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,20.22
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,33.26
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,29.69
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,59.5
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
542036,New St Ferndale,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.27
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.06
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.71
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,20.13
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,34.14
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,29.92
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,54.0
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.57
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.85
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.06
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.74
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,17.55
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,36.07
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,31.21
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,55.7
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.12
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.06
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.64
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.67
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.33
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,46.9
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.77
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,18.07
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,38.34
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,27.47
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,65.4
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
542036,New St Ferndale,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.45
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,12.88
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.47
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.09
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.34
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.17
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,17.14
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,40.13
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,30.92
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,65.7
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,171.3
542036,New St Ferndale,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.78
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.54
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.97
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
