Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.9
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.34
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.08
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.52
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.91
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,17.16
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,33.13
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,38.74
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,53.7
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,142.3
542036,New St Ferndale,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,166.1
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.68
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.09
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.14
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.31
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.57
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.74
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.36
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,18.86
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,28.51
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,34.95
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,63.7
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
542036,New St Ferndale,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.41
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.01
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,66.8
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.38
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.57
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.58
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.3
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.24
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,17.2
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,34.38
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,34.22
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,54.5
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
542036,New St Ferndale,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.82
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.04
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.79
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.75
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.33
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,20.14
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,33.32
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,33.3
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,62.5
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
542036,New St Ferndale,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.69
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.25
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.42
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.41
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.25
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,47.8
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.9
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.04
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,20.09
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,32.5
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,33.23
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
542036,New St Ferndale,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.39
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.44
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.96
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.68
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.61
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,20.81
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,33.6
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,31.39
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,56.1
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
542036,New St Ferndale,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.91
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.5
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.42
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.87
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.17
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,54.7
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,24.18
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,41.14
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,33.45
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,63.0
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
542036,New St Ferndale,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.43
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.99
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.56
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.67
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.73
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.91
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.2
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.96
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,22.66
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,35.91
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,29.34
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,152.9
542036,New St Ferndale,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.5
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.3
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.21
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.73
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.08
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.25
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,20.77
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,31.74
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,33.74
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,53.6
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.4
542036,New St Ferndale,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.32
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.64
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.4
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.73
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.65
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,32.72
