Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,37.19
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,58.7
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
542036,New St Ferndale,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.25
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.02
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.57
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,50.3
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,15.56
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,33.41
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,39.65
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,52.0
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
542036,New St Ferndale,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,170.6
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.69
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.06
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.54
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.23
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-7.9
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.48
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.61
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.4
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.91
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,11.21
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,35.58
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,43.49
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,67.5
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
542036,New St Ferndale,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,187.8
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.23
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.73
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.82
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.45
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.17
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.35
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.92
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.7
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,12.86
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,33.23
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,35.77
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,49.9
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,142.3
542036,New St Ferndale,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.45
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.56
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.1
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.94
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-8.05
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.94
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.22
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.3
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.28
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,11.19
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,33.09
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,44.48
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,66.6
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
542036,New St Ferndale,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,190.0
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.71
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.7
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.4
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.46
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.47
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.87
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.12
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.0
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.99
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,14.45
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,33.29
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,42.67
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,64.1
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
542036,New St Ferndale,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,181.9
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.11
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.98
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,69.8
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.18
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.77
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.58
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,41.5
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.16
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,15.98
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,28.43
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,38.18
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,60.0
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
542036,New St Ferndale,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.69
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.17
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.23
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.38
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,23.8
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.01
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,16.32
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,24.33
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,33.91
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,57.3
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
542036,New St Ferndale,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.68
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.98
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.44
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.7
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,15.26
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,26.09
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,31.59
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,52.4
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
542036,New St Ferndale,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.66
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.76
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.86
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.78
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,18.22
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,26.74
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,29.39
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
542036,New St Ferndale,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.06
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
