Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.29
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.75
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,13.53
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,22.84
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,23.7
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,47.1
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
542036,New St Ferndale,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.22
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.03
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,14.78
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,25.79
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,54.0
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
542036,New St Ferndale,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,111.7
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.3
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.5
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.67
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.18
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,14.91
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,20.77
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,30.66
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,59.2
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
542036,New St Ferndale,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.98
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,12.89
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,19.16
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,30.88
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,66.8
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
542036,New St Ferndale,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,133.2
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.23
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.06
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.53
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.4
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.23
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,15.02
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,25.41
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,31.16
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,57.7
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
542036,New St Ferndale,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.16
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.44
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.01
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,10.7
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,23.64
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,25.45
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,48.9
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.7
542036,New St Ferndale,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.05
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.86
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.67
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,11.45
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,24.11
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,26.45
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,47.5
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
542036,New St Ferndale,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.75
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.43
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.77
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.64
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.23
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.5
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.47
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,10.71
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,17.66
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,29.48
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,64.6
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
542036,New St Ferndale,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.84
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.94
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.6
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.22
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.56
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.99
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,12.72
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,20.68
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,31.26
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
542036,New St Ferndale,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.25
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.78
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.38
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.21
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.21
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.6
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.2
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,8.61
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,21.41
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,32.71
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,75.8
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
542036,New St Ferndale,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.16
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.66
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.08
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.38
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.75
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.18
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.12
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
