Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.7
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.92
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,17.48
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,24.14
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,32.65
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,61.8
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
542036,New St Ferndale,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.18
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.72
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.64
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.09
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.3
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.8
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.07
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,12.44
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,20.96
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,31.57
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
542036,New St Ferndale,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.6
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.87
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.11
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.1
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.36
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.03
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.8
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.33
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,12.45
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,20.32
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,25.42
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,48.5
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.13
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.71
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,23.9
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,12.82
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,20.39
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,22.1
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,42.9
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
542036,New St Ferndale,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.65
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.31
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.4
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.0
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,10.71
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,18.65
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,23.28
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
542036,New St Ferndale,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,100.8
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.61
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.32
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.58
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.1
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,11.99
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,20.55
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,25.48
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,109.5
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.46
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.62
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.59
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.2
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,10.92
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,18.87
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,20.72
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
542036,New St Ferndale,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.51
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.7
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.95
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.3
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,16.07
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,23.45
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,24.11
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
542036,New St Ferndale,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.13
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.18
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.73
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.4
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,7.77
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,13.79
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,19.58
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,45.3
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.4
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.13
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.5
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,6.72
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,16.07
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,17.43
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.7
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
