Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,24.6
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,6.27
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,14.18
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,18.65
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,42.1
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.12
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.7
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.95
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,13.29
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,17.47
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,40.1
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.99
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.26
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,24.8
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,7.15
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,12.93
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,18.29
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.63
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,24.9
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.15
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,13.05
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,16.6
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.13
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.46
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.0
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,11.19
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,13.66
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,17.11
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,43.3
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.4
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.19
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.2
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.1
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,9.35
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,13.49
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,16.67
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.41
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.4
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.3
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,7.1
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,12.47
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,16.56
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.4
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,6.99
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,14.05
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,19.65
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,45.8
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.5
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,7.76
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,14.28
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,18.04
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.56
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,25.6
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,6.61
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,15.21
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,17.77
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,37.5
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
