Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,25.7
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,6.17
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,14.09
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,17.97
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,38.9
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.64
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,25.8
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.54
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,9.17
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,14.89
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,18.75
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,42.7
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.3
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.0
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,6.02
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,15.54
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,19.59
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
542036,New St Ferndale,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.15
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.21
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.1
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,10.76
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,14.84
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,18.3
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,51.7
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.85
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.2
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,10.71
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,16.58
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,17.63
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,48.8
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.4
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,9.39
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,16.94
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,17.5
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,43.3
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.34
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.7
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,13.45
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,15.57
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,18.19
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,48.5
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,14.88
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,16.72
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,17.41
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,56.4
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
542036,New St Ferndale,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.05
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.4
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,12.65
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,15.76
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,17.86
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,51.1
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
