Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,11.03
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,15.32
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,18.24
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.86
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.42
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,10.19
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,16.87
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,19.59
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,44.4
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
542036,New St Ferndale,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.51
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.69
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,10.48
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,16.24
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,20.34
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,48.2
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
542036,New St Ferndale,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.23
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.82
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,13.1
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,16.12
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,20.14
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,50.7
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
542036,New St Ferndale,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.98
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.57
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,15.73
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,21.03
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,50.8
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.74
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.67
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.9
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,9.94
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,17.83
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,20.54
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,51.9
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.08
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.21
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.4
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.01
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.16
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,7.98
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,18.01
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,20.23
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,50.5
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
542036,New St Ferndale,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,8.67
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,18.29
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,21.88
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,50.7
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
542036,New St Ferndale,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.89
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.26
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.78
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,10.65
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,18.29
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,21.27
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,52.4
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.9
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.39
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,9.89
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,18.95
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,21.26
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
542036,New St Ferndale,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.54
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.7
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.39
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
