Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,32.0
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.19
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,11.22
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,19.59
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,21.68
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,52.2
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
542036,New St Ferndale,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.3
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.85
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.66
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,32.1
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.18
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,10.32
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,19.58
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,23.99
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,57.3
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
542036,New St Ferndale,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.34
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.5
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.34
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.9
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.2
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.12
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,12.0
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,21.41
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,24.46
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,56.3
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.3
542036,New St Ferndale,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.69
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.43
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.89
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.3
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.22
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,12.9
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,21.34
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,25.2
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,59.2
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
542036,New St Ferndale,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.71
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.98
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.69
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.4
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.01
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,16.14
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,24.31
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,27.27
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,61.3
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
542036,New St Ferndale,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.49
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.42
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.44
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.2
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.62
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,11.7
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,24.25
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,24.34
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,55.5
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
542036,New St Ferndale,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.33
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.68
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.12
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.74
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,11.85
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,25.76
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,24.47
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,64.2
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,109.3
542036,New St Ferndale,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.2
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.14
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.77
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.17
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.8
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.26
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,12.19
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,26.42
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,25.45
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,61.0
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
542036,New St Ferndale,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.79
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.71
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.9
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.86
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,14.98
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,25.31
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,26.18
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,66.8
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
542036,New St Ferndale,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.97
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.67
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.22
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.63
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.72
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,33.0
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.19
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,17.86
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,27.5
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,28.89
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,69.1
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
542036,New St Ferndale,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.57
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
