Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.24
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,33.1
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.83
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,15.91
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,27.13
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,28.86
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,67.8
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
542036,New St Ferndale,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.85
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.65
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.48
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.99
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.12
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,33.2
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.2
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,17.42
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,29.84
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,28.6
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,66.7
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
542036,New St Ferndale,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.62
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.26
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.32
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.95
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.85
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.59
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.79
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,33.3
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.75
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,19.09
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,33.44
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,34.05
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,72.5
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
542036,New St Ferndale,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.04
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.87
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.14
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.3
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.62
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.46
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,72.9
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,33.3
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.24
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,16.87
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,33.54
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,40.18
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,80.0
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
542036,New St Ferndale,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,174.1
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.22
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.99
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.93
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.37
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.01
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.59
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.55
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.42
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,76.4
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
542036,New St Ferndale,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,33.4
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,19.66
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,21.24
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,34.65
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,37.48
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,83.9
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,147.6
542036,New St Ferndale,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.3
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.49
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.56
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.91
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.22
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.95
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,32.1
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.72
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,84.1
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,138.9
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.21
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,33.5
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.66
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,22.6
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,52.5
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,36.24
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,87.5
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,224.2
542036,New St Ferndale,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,157.7
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.04
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.89
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,15.65
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.19
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,42.1
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.22
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.13
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.82
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.83
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,84.9
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,33.5
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.42
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,25.92
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,40.17
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,33.07
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,73.2
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
542036,New St Ferndale,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.49
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.96
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.27
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.74
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.86
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.34
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.81
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.49
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,93.0
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.6
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.58
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,19.17
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,43.41
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,34.01
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,74.6
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,184.1
542036,New St Ferndale,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.4
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.35
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.28
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,44.0
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.71
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.69
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.63
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.34
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.0
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.21
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.7
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.63
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,21.11
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,41.63
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,34.8
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,74.8
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,177.3
542036,New St Ferndale,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,150.3
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.18
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.75
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.49
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.4
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.93
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.93
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.89
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.83
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.8
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.59
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.41
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,16.78
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,35.28
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,32.81
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,68.1
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
542036,New St Ferndale,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.93
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
