Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,15.24
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.65
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.89
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,35.9
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.25
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.11
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.9
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.01
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,23.06
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,32.97
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,28.97
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,81.8
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.6
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.3
542036,New St Ferndale,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.66
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,15.39
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.01
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.33
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,41.5
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.83
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.9
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.59
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,25.23
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,31.16
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,29.08
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,84.6
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,122.8
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
542036,New St Ferndale,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.98
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.87
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.45
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.57
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.73
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.0
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.17
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,21.29
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,33.6
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,29.43
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,73.8
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
542036,New St Ferndale,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.21
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.52
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,33.6
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.18
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.74
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.94
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.42
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.71
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.0
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.47
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,22.59
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,35.93
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,31.97
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,77.0
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,152.9
542036,New St Ferndale,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.91
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.76
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.62
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.23
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.73
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.48
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.45
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,47.3
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.0
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.2
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,23.53
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,35.79
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,36.74
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,97.7
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
542036,New St Ferndale,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.53
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.01
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.27
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.25
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.7
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.99
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.44
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.0
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.08
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,17.6
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,36.23
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,38.31
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,66.4
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,152.9
542036,New St Ferndale,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,162.6
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.79
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.49
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.93
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.94
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.45
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.27
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.69
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.91
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.3
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.1
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.08
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,17.2
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,34.98
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,37.59
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,73.4
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.6
542036,New St Ferndale,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.2
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.15
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.35
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.04
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.83
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.6
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.8
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.1
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.92
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,15.33
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,38.72
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,32.28
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,66.3
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.9
542036,New St Ferndale,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.9
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.63
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.02
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.56
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.63
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.62
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.28
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.1
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.1
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.36
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,24.21
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,41.78
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,36.91
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,70.5
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
542036,New St Ferndale,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,158.4
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.62
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.26
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.21
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.51
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.36
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.46
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.59
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.56
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.1
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.39
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,21.07
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,40.33
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,41.67
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,70.0
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,170.7
542036,New St Ferndale,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
