Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.26
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.78
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.09
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.98
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.37
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,40.4
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.22
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.53
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.1
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.59
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,35.63
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,37.13
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,38.21
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,99.6
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,160.9
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
542036,New St Ferndale,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.45
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.56
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.91
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.43
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.26
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.22
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,49.3
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.1
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.26
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,27.09
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,31.64
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,37.92
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,106.0
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,128.2
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
542036,New St Ferndale,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,162.0
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.0
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.72
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.25
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.35
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,47.6
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.1
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.19
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,25.47
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,28.68
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,29.73
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,108.9
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
542036,New St Ferndale,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.1
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.2
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.47
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.73
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.1
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.03
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,21.43
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,29.54
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,28.99
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,80.6
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
542036,New St Ferndale,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.12
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.51
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.12
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.9
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.1
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.85
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.0
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.04
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,20.33
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,30.51
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,29.73
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,72.7
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
542036,New St Ferndale,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.92
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.79
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.67
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.08
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.31
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.87
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.12
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.39
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.0
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.62
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,21.47
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,36.33
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,40.86
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,69.4
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,154.7
542036,New St Ferndale,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.02
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.93
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,21.42
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,61.0
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,92.9
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.35
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.96
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.75
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.68
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.9
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.66
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,29.09
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,35.29
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,47.8
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,94.5
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
542036,New St Ferndale,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,205.1
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.56
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.51
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,31.8
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.37
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.73
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.13
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.17
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.59
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.06
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.9
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.28
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,30.83
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,40.8
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,39.01
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,98.2
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,173.6
542036,New St Ferndale,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,167.3
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.94
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.58
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.09
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.33
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.43
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.59
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.78
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.97
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.8
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.02
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,26.81
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,37.83
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,35.69
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,82.3
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
542036,New St Ferndale,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,152.0
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.47
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.73
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,36.7
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.2
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.12
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.14
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.26
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.35
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.7
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
