Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.68
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,23.62
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,36.87
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,32.93
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,73.6
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.2
542036,New St Ferndale,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.45
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.47
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.27
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.89
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.08
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.94
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.68
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.6
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.86
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,23.34
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,43.72
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,38.25
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,60.6
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,184.5
542036,New St Ferndale,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,162.9
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.49
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.07
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,78.1
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.33
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.59
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.57
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.65
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.83
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.6
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.79
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,24.23
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,43.81
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,43.22
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,68.1
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,184.3
542036,New St Ferndale,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,183.8
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,24.22
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.57
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,47.4
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,102.0
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.58
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.83
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,52.6
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.23
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.91
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.13
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,44.4
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.5
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.81
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,28.93
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,43.85
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,51.06
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,79.9
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,136.4
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,184.3
542036,New St Ferndale,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,217.2
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,26.64
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.55
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,61.7
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,112.0
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.46
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.29
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.36
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.33
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.19
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.5
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.48
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,32.25
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,35.41
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,41.52
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,102.6
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,149.3
542036,New St Ferndale,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,176.1
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.9
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.26
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,50.4
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.84
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.41
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.73
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.76
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.77
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.02
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.05
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.4
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.2
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,28.48
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,35.37
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,43.61
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,89.3
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,138.8
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
542036,New St Ferndale,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,184.2
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.46
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.64
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.31
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.24
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.56
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.14
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,42.0
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.49
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.4
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.0
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,23.93
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,29.74
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,38.7
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,92.4
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,126.8
542036,New St Ferndale,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,164.2
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.03
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.71
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.44
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.24
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.91
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.3
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.69
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,23.88
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,33.44
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,43.42
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,78.3
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,124.2
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
542036,New St Ferndale,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,184.8
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.07
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.57
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.15
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,37.6
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,80.9
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.08
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.8
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-7.54
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.66
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.56
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,41.6
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.3
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,19.94
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,25.17
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,33.23
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,47.12
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,87.6
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
542036,New St Ferndale,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,200.0
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.76
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.8
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.6
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.37
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.25
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.81
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.3
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.86
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.51
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.2
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.07
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,22.81
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,39.15
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,42.87
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,65.2
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,166.1
542036,New St Ferndale,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,182.6
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,17.89
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.02
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.05
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,41.2
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.1
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.73
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
