Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.39
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.02
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.3
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.88
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,24.17
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,34.04
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,35.6
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,65.4
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
542036,New St Ferndale,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,152.6
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.28
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.67
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.71
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.31
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.21
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.1
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.9
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,22.1
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,29.45
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,32.42
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,57.1
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
542036,New St Ferndale,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.34
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.4
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.9
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.86
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.0
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,21.27
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,30.28
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,28.51
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,60.8
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
542036,New St Ferndale,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.39
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.06
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.45
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.03
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.9
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.93
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,21.31
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,36.66
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,32.55
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,64.4
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,101.4
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,154.8
542036,New St Ferndale,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,138.8
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.22
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.51
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.48
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.98
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.98
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.96
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.33
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.73
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,47.6
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.44
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,19.16
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,40.13
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,38.18
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,58.8
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,168.8
542036,New St Ferndale,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,162.6
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.59
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.27
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.48
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.49
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.26
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.7
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.23
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.78
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,85.3
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.33
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,19.21
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,43.93
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,42.92
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,56.0
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
542036,New St Ferndale,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,181.5
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.27
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.57
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.08
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.32
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.72
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.66
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.36
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,18.32
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,38.15
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,36.77
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,60.5
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
542036,New St Ferndale,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.86
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.35
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.6
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.16
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.85
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.4
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.3
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,48.6
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.05
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,20.98
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,35.66
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,32.45
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,71.7
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
542036,New St Ferndale,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.58
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.7
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.14
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.19
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.91
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.29
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.25
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,51.9
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.87
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,19.4
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,39.76
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,33.85
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,64.6
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,168.3
542036,New St Ferndale,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,145.3
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.65
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.85
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.89
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,17.41
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.39
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.57
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,62.7
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.9
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.99
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,20.84
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,44.0
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,38.07
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,75.8
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,186.0
542036,New St Ferndale,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.66
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.95
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.33
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
