Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,17.41
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.94
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.39
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.14
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,56.0
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.53
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.8
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.17
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,22.51
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,44.85
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,32.79
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,81.4
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,189.7
542036,New St Ferndale,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.44
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.77
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.76
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.18
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.37
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.47
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,54.0
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.66
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,22.9
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,41.08
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,29.51
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,74.0
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,174.2
542036,New St Ferndale,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.78
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.25
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.14
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.07
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.48
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.23
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.07
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,30.4
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.09
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,24.5
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,36.39
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,36.73
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,63.5
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,155.0
542036,New St Ferndale,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,157.9
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,19.23
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.88
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.21
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.89
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.07
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.72
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,30.2
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.44
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,26.41
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,37.1
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,33.65
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,65.1
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
542036,New St Ferndale,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,144.3
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.94
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.47
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.58
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.84
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,15.83
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.55
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.06
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,56.0
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,27.51
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,41.63
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,37.94
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,61.6
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,124.5
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,176.9
542036,New St Ferndale,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,161.9
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.69
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,15.19
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.54
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.61
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.14
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.66
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.35
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.73
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.07
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,66.1
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.9
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.9
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,26.54
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,46.01
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,35.18
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,71.9
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,195.9
542036,New St Ferndale,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.58
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.92
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.07
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,63.4
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.05
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.18
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.04
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.1
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.7
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.12
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,22.44
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,38.1
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,29.94
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,64.0
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,162.0
542036,New St Ferndale,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.62
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,13.9
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.49
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.92
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.89
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.76
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.39
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,25.65
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,41.43
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,32.41
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,68.7
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,116.6
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
542036,New St Ferndale,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.71
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.57
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.78
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.62
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.54
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,48.7
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.74
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,26.31
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,37.32
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,30.94
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,71.6
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
542036,New St Ferndale,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.72
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.73
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.76
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,13.98
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.96
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.96
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.71
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.66
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.9
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,23.04
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,40.38
