Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,32.6
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,64.9
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
542036,New St Ferndale,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.02
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.69
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.75
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.78
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.2
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.1
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.57
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.05
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,56.9
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,94.3
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.43
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,21.84
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,50.27
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,35.82
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,74.3
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,212.6
542036,New St Ferndale,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.12
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.03
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.05
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.47
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.81
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.19
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,48.9
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.88
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,19.59
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,42.29
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,34.17
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,64.7
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,181.2
542036,New St Ferndale,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.19
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.28
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,11.59
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,72.9
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,21.03
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,36.47
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,34.05
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,50.6
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.7
542036,New St Ferndale,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.22
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.65
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.12
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,81.9
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.01
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.81
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.86
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.62
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.51
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,45.9
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.81
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,26.61
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,38.82
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,39.11
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,49.4
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
542036,New St Ferndale,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.73
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.42
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.86
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.6
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.22
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.9
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.09
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.74
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,48.8
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,27.93
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,37.06
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,42.09
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,60.2
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,157.3
542036,New St Ferndale,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,178.4
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.66
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.27
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.27
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.59
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,43.3
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,25.97
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,40.05
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,32.14
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,65.4
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,169.4
542036,New St Ferndale,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.23
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.96
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.82
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.86
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.36
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.16
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,25.35
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,36.07
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,34.11
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,56.2
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
542036,New St Ferndale,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,145.5
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.97
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.89
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.77
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.22
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.41
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.41
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,24.43
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,33.32
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,32.27
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
542036,New St Ferndale,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.09
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.76
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.57
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,66.9
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.52
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.74
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.67
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.1
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,25.55
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,35.67
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,31.81
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,57.5
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,151.1
542036,New St Ferndale,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.58
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.23
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.34
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.09
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.39
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
