Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.83
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,22.8
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,37.22
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,32.58
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,57.6
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
542036,New St Ferndale,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.33
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.45
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.36
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.95
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,54.4
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,19.71
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,35.7
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,33.56
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,48.1
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
542036,New St Ferndale,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.23
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.25
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.43
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.81
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,63.7
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.3
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,18.12
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,39.04
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,28.89
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,69.1
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,165.8
542036,New St Ferndale,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.65
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.87
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.42
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,13.11
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,31.2
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,22.74
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,58.7
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
542036,New St Ferndale,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.69
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.63
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.73
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,12.58
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,27.13
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,29.8
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,47.5
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
542036,New St Ferndale,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,128.4
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.11
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.73
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.11
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.29
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,15.42
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,27.57
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,26.09
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
542036,New St Ferndale,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.91
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.24
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.16
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,11.83
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,24.78
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,25.91
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,41.5
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
542036,New St Ferndale,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.56
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.4
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.23
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.58
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,13.74
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,29.44
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,25.62
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,51.1
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
542036,New St Ferndale,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.28
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.97
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.1
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.76
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.55
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,72.3
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.69
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.48
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,8.75
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,25.5
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,33.75
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,56.7
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,110.1
542036,New St Ferndale,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.16
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.28
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.4
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.07
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.25
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,12.11
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,22.75
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,36.87
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,65.6
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
542036,New St Ferndale,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.59
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.98
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.15
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.26
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.76
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.08
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
