Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.07
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,18.5
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,23.96
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,36.56
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,77.4
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
542036,New St Ferndale,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.52
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.85
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.02
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.62
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.45
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,14.68
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,23.94
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,30.1
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,57.8
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
542036,New St Ferndale,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.87
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.87
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.06
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.88
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.5
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.97
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,12.08
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,27.85
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,32.25
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,55.2
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
542036,New St Ferndale,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.45
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.66
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,13.58
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,19.21
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,25.32
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,61.6
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
542036,New St Ferndale,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.27
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.53
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.39
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.93
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.3
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,15.0
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,27.45
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,26.19
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,53.0
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
542036,New St Ferndale,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.31
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.82
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.45
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.71
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,13.88
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,21.2
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,29.71
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,67.0
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
542036,New St Ferndale,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.45
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.76
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.6
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.32
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.35
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.99
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.94
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,13.98
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,20.32
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,28.06
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,63.3
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.3
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.73
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.8
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.3
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,14.58
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,21.31
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,27.28
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,60.7
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.85
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.09
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.8
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.19
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.21
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,14.57
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,17.73
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,20.49
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,51.4
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
542036,New St Ferndale,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.87
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.46
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.39
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.06
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.65
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,16.31
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,20.54
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,21.47
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,48.4
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
542036,New St Ferndale,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.09
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
