Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,13.07
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,20.81
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,21.99
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.7
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.97
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.67
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,14.67
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,20.63
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,23.28
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,41.2
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
542036,New St Ferndale,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.93
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,13.37
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,19.01
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,22.86
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,41.2
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
542036,New St Ferndale,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.03
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.14
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.8
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,11.65
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,16.99
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,21.02
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,42.0
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.52
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.08
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,10.42
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,18.42
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,22.49
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
542036,New St Ferndale,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.45
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,12.37
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,20.91
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,19.27
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
542036,New St Ferndale,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.72
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.11
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.29
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,9.83
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,16.75
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,16.5
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.22
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,11.38
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,15.92
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,18.88
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,41.3
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.63
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.51
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.1
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.45
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,16.26
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,17.18
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
542036,New St Ferndale,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.73
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.85
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,8.59
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,17.07
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,37.7
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.88
