Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,7.51
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,16.05
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,17.04
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.74
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.96
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,6.87
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,16.76
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.61
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.77
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.49
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.2
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,6.98
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,16.44
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,16.95
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.19
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.92
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.19
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,6.87
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,15.53
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,17.46
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.41
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.66
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,6.86
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,14.52
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,19.54
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,47.7
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.48
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.65
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,7.11
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,15.87
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,17.6
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.05
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,5.94
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,16.01
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,18.11
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.52
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,6.47
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.79
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.67
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.26
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.51
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,6.74
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,15.95
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,17.41
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.95
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.97
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.07
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.57
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
