Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,9.79
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,16.55
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,18.51
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,41.0
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.37
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.22
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,10.43
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,15.62
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,18.47
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,43.7
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.35
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.53
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,10.17
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,14.36
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,17.61
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,49.9
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.39
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.5
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.61
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,10.53
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,15.18
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,17.62
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,50.9
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.11
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.82
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,8.03
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,14.98
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,18.7
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,49.6
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.6
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.17
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.88
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,15.64
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,18.46
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,47.3
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.17
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.63
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.55
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,8.27
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,14.3
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,18.94
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,51.7
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.99
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.63
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,7.89
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,14.85
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,19.28
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,50.5
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.82
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.21
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,8.57
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,15.33
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,19.1
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,49.9
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,29.7
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.1
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,7.68
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,16.03
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,19.05
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,48.7
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
542036,New St Ferndale,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.07
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
