Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,29.8
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.15
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,7.37
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,16.69
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,19.94
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,50.7
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
542036,New St Ferndale,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.42
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.9
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,8.83
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,15.7
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,20.02
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,53.2
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.67
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,29.8
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.21
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,7.84
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,18.75
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,19.18
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,47.0
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
542036,New St Ferndale,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.8
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.9
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,12.55
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,17.72
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,20.1
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,56.4
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.3
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
542036,New St Ferndale,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.88
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.78
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,11.62
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,18.71
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,19.6
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,53.8
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.49
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.32
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.02
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.2
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.1
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.79
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,14.18
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,19.57
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,21.45
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,59.2
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
542036,New St Ferndale,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.24
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.54
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.11
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.2
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,21.27
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,19.36
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,21.22
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,77.6
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.43
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.87
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.68
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.3
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,13.91
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,20.58
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,21.08
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,70.9
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
542036,New St Ferndale,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.7
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.87
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.89
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,30.3
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.16
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,12.15
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,23.36
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,21.95
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
542036,New St Ferndale,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.5
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.35
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.4
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,13.68
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,26.19
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,22.73
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,54.0
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
542036,New St Ferndale,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.87
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.43
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.66
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.32
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.22
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
