Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.58
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.5
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.24
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,18.87
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,25.45
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,24.36
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,70.1
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
542036,New St Ferndale,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.71
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.74
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.56
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.93
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.42
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.81
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,19.26
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,28.03
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,25.97
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,65.7
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
542036,New St Ferndale,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.58
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.34
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.05
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.61
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.4
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.7
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.74
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,17.57
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,29.04
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,25.73
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,68.8
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
542036,New St Ferndale,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.94
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.1
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.69
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.12
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.7
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.57
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,15.92
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,26.38
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,25.17
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,62.5
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
542036,New St Ferndale,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.38
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.76
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.98
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.16
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.35
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.94
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.09
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,36.7
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.8
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.48
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,15.39
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,34.61
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,25.44
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,66.4
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
542036,New St Ferndale,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.05
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.19
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.62
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.76
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.26
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.9
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.02
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,15.92
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,30.38
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,27.36
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,64.6
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
542036,New St Ferndale,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.65
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.13
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.68
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.93
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.78
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.32
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.31
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.89
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.0
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.36
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.91
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.17
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,14.29
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,31.42
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,30.94
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,64.4
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
542036,New St Ferndale,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.29
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.65
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.72
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.31
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.66
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.47
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.84
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.86
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,15.29
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,27.7
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,30.12
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,63.1
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
542036,New St Ferndale,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.7
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.85
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.94
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.36
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.63
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.65
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.58
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.2
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.78
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,21.62
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,28.26
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,29.42
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,72.0
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
542036,New St Ferndale,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.92
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.98
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.02
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.51
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.85
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.93
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.58
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.59
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,16.26
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,31.39
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,30.23
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,65.9
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
542036,New St Ferndale,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.08
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.72
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
