Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.22
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.37
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.11
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.66
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.4
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,17.5
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,36.78
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,29.27
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,64.6
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
542036,New St Ferndale,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.5
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.5
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.73
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,16.65
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.04
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.62
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.36
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.64
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,15.69
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,37.87
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,30.81
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,62.3
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
542036,New St Ferndale,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.36
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.57
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.26
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.79
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.83
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,16.61
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,33.25
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,29.43
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,61.6
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
542036,New St Ferndale,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.98
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.83
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.37
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.41
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.36
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.56
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.22
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,18.19
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,15.03
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,37.87
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,34.09
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,63.3
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,159.1
542036,New St Ferndale,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.03
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.21
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.22
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.51
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.68
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.28
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.31
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.33
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,31.7
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.87
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,17.02
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,31.86
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,33.52
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,75.7
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.9
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.6
542036,New St Ferndale,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.9
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.05
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.34
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.38
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.72
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.13
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.7
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.17
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.03
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,17.61
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,29.74
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,31.72
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,75.4
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
542036,New St Ferndale,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.38
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.87
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.39
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.01
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-7.99
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.31
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.17
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,71.6
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,31.9
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.41
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,11.95
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,28.95
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,32.15
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,67.7
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
542036,New St Ferndale,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.53
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.51
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.58
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.23
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.27
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.0
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.82
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,20.57
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,28.82
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,30.46
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,72.8
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
542036,New St Ferndale,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.47
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.98
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.4
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.34
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.91
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.2
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.46
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,18.25
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,31.84
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,25.43
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,70.7
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,135.1
542036,New St Ferndale,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.14
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.01
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.83
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.74
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.59
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.26
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.3
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.25
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,20.38
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,31.13
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,32.02
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,64.3
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
542036,New St Ferndale,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
