Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.49
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.22
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.65
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.08
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.49
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.4
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.22
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,23.28
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,37.81
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,28.47
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,81.1
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,160.7
542036,New St Ferndale,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.13
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.52
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.75
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.34
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.84
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.95
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,51.6
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.94
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,19.65
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,26.68
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,24.65
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,106.7
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
542036,New St Ferndale,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.35
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.22
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.02
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.57
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,46.4
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.56
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,19.05
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,31.76
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,26.33
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,91.4
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
542036,New St Ferndale,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.37
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.69
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,14.84
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.19
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.42
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.68
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.6
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.05
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.7
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.33
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,15.24
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,28.2
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,35.38
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,77.7
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
542036,New St Ferndale,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.45
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.66
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,12.52
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.94
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.43
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.3
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.8
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.92
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,17.32
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,25.88
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,34.39
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,73.4
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
542036,New St Ferndale,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.73
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.67
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.01
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,41.1
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.8
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.35
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.88
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.57
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.9
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.92
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,20.16
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,29.16
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,30.22
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,71.1
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
542036,New St Ferndale,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.72
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.77
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.87
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.73
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.86
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.42
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.0
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.86
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,15.75
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,27.88
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,29.71
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,57.4
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.7
542036,New St Ferndale,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.14
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.02
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,52.6
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.49
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.49
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
542036,New St Ferndale,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.1
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.75
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,22.12
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,25.77
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,27.05
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,74.5
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
542036,New St Ferndale,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.6
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,70.9
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.5
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,46.0
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,67.6
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.1
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.41
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.5
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.1
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.68
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,27.33
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,31.41
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,27.5
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,76.0
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
542036,New St Ferndale,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.7
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.55
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,39.2
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.39
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.33
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.2
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.29
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.78
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.9
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
542036,New St Ferndale,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.3
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
