Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.42
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,22.61
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,32.09
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,27.98
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,65.7
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
542036,New St Ferndale,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.99
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.92
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.14
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.09
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.63
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.34
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.53
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.3
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.73
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,27.04
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,30.11
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,29.4
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,70.1
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
542036,New St Ferndale,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.74
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.7
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,83.9
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.88
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.66
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.08
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.99
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.53
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.4
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.04
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,25.47
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,30.09
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,39.18
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,79.2
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,128.0
542036,New St Ferndale,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,166.7
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.98
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.22
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.02
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,47.7
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.2
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.53
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.89
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.19
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,42.5
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.4
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.72
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,30.7
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,36.78
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,76.2
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
542036,New St Ferndale,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.38
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.55
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.9
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.79
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.98
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,13.93
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,43.2
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.55
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.76
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.63
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.4
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.83
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,26.99
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,36.02
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,41.13
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,76.5
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
542036,New St Ferndale,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.1
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.86
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.83
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.94
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.82
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.59
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.4
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.69
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,24.71
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,32.92
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,32.13
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,64.6
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,140.3
542036,New St Ferndale,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,137.7
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,18.92
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.53
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.55
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.26
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.07
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.89
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.76
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.26
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.09
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.4
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.07
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,29.07
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,30.44
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,32.73
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,82.2
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
542036,New St Ferndale,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,19.85
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,42.0
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.86
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.76
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.55
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.8
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.3
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.95
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,25.6
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,31.5
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,35.15
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,74.7
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
542036,New St Ferndale,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,19.01
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.91
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,37.4
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.24
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.36
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.6
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.58
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.52
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,58.6
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.9
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,105.6
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.2
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.08
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,23.36
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,40.68
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,34.51
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,58.1
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,173.7
542036,New St Ferndale,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.27
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,13.05
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,33.4
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.63
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.9
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,27.49
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,70.9
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,118.4
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,33.1
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.65
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,24.67
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,48.69
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,34.25
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,72.6
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,206.8
542036,New St Ferndale,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,22.6
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.73
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.01
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,48.8
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,95.8
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.14
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.63
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.85
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.97
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.28
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.12
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
