Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,33.1
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.29
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,28.35
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,37.65
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,35.67
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,85.2
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.0
542036,New St Ferndale,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,151.7
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,23.76
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.74
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.55
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,45.5
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,101.0
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.86
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.91
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.78
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.18
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.07
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.0
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.79
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,27.97
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,38.02
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,37.87
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,82.0
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.2
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.2
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,19.53
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,18.18
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.1
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,48.7
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,80.3
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.45
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.14
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.81
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.9
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.82
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,25.06
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,43.48
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,39.08
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,68.5
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,186.4
542036,New St Ferndale,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,167.4
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.57
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.68
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.37
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.45
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,41.5
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.49
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.82
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.9
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.3
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,21.99
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,36.92
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,40.07
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,68.4
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
542036,New St Ferndale,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,172.1
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.74
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.62
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.59
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,67.7
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.4
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.94
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,14.37
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,58.9
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.58
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.5
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.52
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.9
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.13
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,27.12
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,29.85
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,38.14
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,85.1
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
542036,New St Ferndale,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,163.9
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,18.24
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.4
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,15.02
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.19
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,52.9
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.8
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.76
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,31.38
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,28.99
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,31.83
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,84.5
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
542036,New St Ferndale,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,138.5
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.88
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.2
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,61.3
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.32
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,14.48
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,60.3
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,74.7
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.93
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.25
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.7
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.5
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.76
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,32.04
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,30.01
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,34.7
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,87.7
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,145.8
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,129.6
542036,New St Ferndale,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,16.92
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,14.14
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.4
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,17.35
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.88
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,63.0
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.94
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.6
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.73
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.86
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,31.49
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,33.63
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,41.42
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,70.9
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,144.5
542036,New St Ferndale,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,178.7
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.43
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.47
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.24
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,91.9
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.71
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.57
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.76
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.8
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.94
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.5
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.72
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,30.39
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,34.3
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,38.89
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,69.2
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
542036,New St Ferndale,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,168.0
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,20.65
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.47
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,40.3
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,88.8
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,14.04
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.62
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,45.8
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.92
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.1
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.67
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.26
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.4
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.94
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,30.46
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,31.39
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,39.73
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,81.0
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
542036,New St Ferndale,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,171.4
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.03
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,15.63
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,35.8
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.41
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
