Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.68
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.38
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.72
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.4
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.91
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,23.32
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,38.56
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,34.15
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,68.0
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.3
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
542036,New St Ferndale,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,21.02
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.02
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,43.1
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,90.2
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.98
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,43.6
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.67
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.3
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.04
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,24.61
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,34.69
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,30.26
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,88.2
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,115.7
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
542036,New St Ferndale,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.53
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.34
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.97
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.26
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.82
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.99
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.33
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.2
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.89
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,24.24
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,34.18
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,29.04
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,80.8
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
542036,New St Ferndale,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,21.04
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.92
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.19
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.97
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,32.1
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.98
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,25.95
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,36.23
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,30.85
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,92.7
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
542036,New St Ferndale,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.09
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.97
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.66
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,43.4
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,90.1
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.06
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.48
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.61
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,48.5
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.0
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.01
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,26.52
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,38.06
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,30.86
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,90.3
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
542036,New St Ferndale,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.44
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.51
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.37
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.81
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.61
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,39.7
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.14
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,19.64
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,33.14
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,33.5
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,61.5
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
542036,New St Ferndale,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.52
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.02
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.05
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,38.7
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.04
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.99
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.26
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,42.0
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.8
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.31
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,18.19
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,32.37
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,33.59
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,57.5
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
542036,New St Ferndale,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.72
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.45
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.36
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.49
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.48
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.6
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,21.58
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,32.26
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,27.79
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,71.5
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
542036,New St Ferndale,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.29
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.89
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.58
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.12
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.5
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.92
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,17.66
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,31.98
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,33.46
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
542036,New St Ferndale,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,143.2
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.79
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.05
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.3
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.7
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.14
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.2
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.96
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.0
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,18.76
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,35.6
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,33.13
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,56.9
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,150.4
542036,New St Ferndale,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.4
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.62
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,65.4
