Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.46
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.91
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.69
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.62
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,45.7
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,22.09
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,39.52
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,33.43
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,61.7
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,166.4
542036,New St Ferndale,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.75
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.1
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.7
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,67.1
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.26
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,16.71
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.5
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.88
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.2
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.15
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,21.38
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,49.56
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,35.23
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,78.5
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,207.7
542036,New St Ferndale,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.47
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.74
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.74
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.4
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.22
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.93
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.16
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,18.36
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,38.5
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,39.8
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,66.6
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,165.8
542036,New St Ferndale,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,168.6
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.23
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.6
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.4
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.94
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.65
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.0
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,17.48
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,36.57
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,35.08
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,57.6
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,154.3
542036,New St Ferndale,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.19
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,14.06
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.25
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.47
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.11
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.42
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,68.4
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,91.6
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,34.6
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.9
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.23
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,20.41
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,51.81
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,36.05
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,84.4
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,217.2
542036,New St Ferndale,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.41
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.76
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.08
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.1
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.19
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,59.8
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,30.8
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.61
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,22.56
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,44.19
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,33.36
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,70.7
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,186.7
542036,New St Ferndale,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,141.8
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.43
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.77
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.43
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,30.5
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.65
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.83
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,50.0
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,30.7
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,22.35
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,43.07
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,37.68
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,66.7
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,181.6
542036,New St Ferndale,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.24
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.37
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.87
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.65
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.87
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.94
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.93
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,47.6
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.57
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.26
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,18.35
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,43.54
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,34.05
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,183.2
542036,New St Ferndale,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.6
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.46
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,11.67
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.33
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.38
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.03
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,13.96
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.84
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.79
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,48.6
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.5
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.31
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,18.82
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,40.32
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,42.74
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,62.5
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,170.7
542036,New St Ferndale,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,182.6
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,19.34
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.41
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.05
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,81.8
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.86
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.57
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,28.12
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,80.7
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,118.8
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.7
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,44.0
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.3
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.5
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,23.88
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,49.9
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,43.62
