Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,62.2
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,115.3
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,210.5
542036,New St Ferndale,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,185.0
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.92
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.38
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.64
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.74
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.33
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.39
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,74.6
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,103.1
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.2
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.36
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,22.41
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,48.45
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,36.89
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,76.2
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,205.2
542036,New St Ferndale,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.74
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.48
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.07
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.1
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.85
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.1
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.91
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,23.12
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,37.89
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,34.11
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,58.4
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,160.7
542036,New St Ferndale,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,145.7
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.59
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.87
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.83
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.64
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.38
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.28
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.52
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,28.27
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,43.22
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,34.92
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,72.5
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
542036,New St Ferndale,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.09
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.8
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.02
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.43
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.23
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.37
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.88
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.77
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,50.3
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.9
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.49
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,22.66
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,48.06
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,37.42
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,71.1
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,203.0
542036,New St Ferndale,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,159.6
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.44
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.6
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.87
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.86
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.36
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.38
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.33
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.82
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.44
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.8
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.03
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,20.38
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,48.12
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,40.28
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,67.0
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,204.1
542036,New St Ferndale,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,171.4
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.76
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,12.2
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.85
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,71.8
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.04
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.6
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.97
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.09
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.22
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.92
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.33
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.7
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.76
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,23.47
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,38.09
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,36.79
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,116.9
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
542036,New St Ferndale,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,157.1
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.96
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.08
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.86
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.19
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,16.8
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,71.5
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.4
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.28
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.73
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.27
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.72
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,21.71
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,36.11
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,44.08
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,63.8
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,153.8
542036,New St Ferndale,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.86
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.5
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.29
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.3
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.92
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.2
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,13.61
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.94
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,21.63
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,37.81
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,43.57
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,60.5
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,159.3
542036,New St Ferndale,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,184.1
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.92
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.86
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.47
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.77
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.81
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.71
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.9
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.58
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,22.93
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,41.7
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,38.03
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,57.1
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,175.3
542036,New St Ferndale,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,161.2
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.16
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,18.68
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.91
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,36.3
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,80.3
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.46
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.36
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.87
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.15
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
