Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.67
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,23.75
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,44.15
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,50.37
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,62.2
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,186.2
542036,New St Ferndale,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,211.9
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,15.08
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,20.83
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.2
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,39.9
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,89.5
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.22
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.31
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.3
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,39.4
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.14
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.55
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,47.5
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.07
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,25.37
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,40.13
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,50.09
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,66.6
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,171.1
542036,New St Ferndale,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,213.4
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,16.29
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.85
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.97
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.7
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,14.64
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.02
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.05
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,27.69
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,32.88
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,38.38
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,70.8
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
542036,New St Ferndale,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,161.8
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,15.47
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.35
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,65.5
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.78
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.34
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.84
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.56
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,27.68
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,35.18
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,36.5
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,56.9
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
542036,New St Ferndale,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.84
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.78
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.3
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.63
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.06
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.09
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.03
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,26.27
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,35.85
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,37.34
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,58.6
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
542036,New St Ferndale,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,158.6
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.39
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.48
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.23
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,69.5
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.54
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.69
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.52
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,56.5
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,83.2
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.59
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,23.05
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,41.85
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,37.13
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,176.7
542036,New St Ferndale,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,157.9
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.63
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,13.07
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.28
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,26.5
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,56.4
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.19
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,11.04
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,28.7
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.51
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.93
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.21
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.29
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,19.7
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,34.42
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,41.12
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,69.7
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,147.2
542036,New St Ferndale,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,176.1
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.72
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.54
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.69
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,12.25
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.91
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.01
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.93
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,43.4
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.42
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,20.21
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,32.57
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,41.95
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,63.3
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
542036,New St Ferndale,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,178.0
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.4
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.4
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.34
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,61.4
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.96
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.19
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,42.4
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.66
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,17.8
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,33.56
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,46.38
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,73.5
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
542036,New St Ferndale,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,196.0
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.69
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,21.84
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.26
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,63.3
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,94.4
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.88
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.18
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.33
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,14.54
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,37.88
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,38.89
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,87.2
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,168.7
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.31
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.79
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.48
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.6
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.55
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.56
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.17
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
