Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.3
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,14.51
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,34.67
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,34.65
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,60.8
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
542036,New St Ferndale,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.58
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,11.72
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.95
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.55
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.22
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.31
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.93
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.33
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,13.94
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,27.29
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,39.15
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,67.8
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
542036,New St Ferndale,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,170.0
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.81
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,11.72
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.89
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.99
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.32
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.81
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.02
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,12.63
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,37.57
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,39.1
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,69.6
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,161.4
542036,New St Ferndale,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,170.9
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.39
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.02
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.54
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.26
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.08
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.45
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.32
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.37
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,10.81
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,31.57
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,36.86
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,59.5
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
542036,New St Ferndale,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.0
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.26
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.02
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.65
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.08
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.92
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.8
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,12.61
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,31.42
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,31.12
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,59.1
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
542036,New St Ferndale,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.6
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.87
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.78
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,40.7
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.3
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.98
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,24.21
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,26.22
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,26.47
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,66.3
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
542036,New St Ferndale,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.79
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.27
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.24
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.34
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.6
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.49
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,14.28
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,25.96
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,33.42
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,54.8
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
542036,New St Ferndale,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.68
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.18
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
542036,New St Ferndale,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.25
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,14.16
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,20.8
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,25.71
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,51.8
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
542036,New St Ferndale,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.32
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.44
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.64
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,12.77
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,24.06
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,24.9
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,45.5
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
542036,New St Ferndale,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.89
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.75
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.7
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,12.44
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,28.86
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,31.7
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,63.2
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
542036,New St Ferndale,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.76
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.42
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.87
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
