Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.63
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.53
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,14.38
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,26.6
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,26.21
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,43.1
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
542036,New St Ferndale,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.19
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.99
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.88
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.99
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,14.14
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,27.64
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,27.89
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,46.9
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.4
542036,New St Ferndale,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.01
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.69
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.61
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.08
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.61
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,14.25
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,24.75
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,24.54
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,45.8
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
542036,New St Ferndale,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.8
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.13
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.27
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.67
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,11.98
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,20.85
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,22.75
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,46.2
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
542036,New St Ferndale,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.66
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.93
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.63
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,17.25
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.71
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,13.04
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,23.14
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,35.01
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,74.6
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
542036,New St Ferndale,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.77
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.12
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.78
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.32
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,13.98
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,22.42
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,25.01
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
542036,New St Ferndale,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.65
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.56
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.55
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.13
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,16.25
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,24.81
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,21.85
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,51.4
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
542036,New St Ferndale,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.3
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.05
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.19
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.98
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,14.48
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,24.1
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,21.75
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,41.5
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
542036,New St Ferndale,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.01
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.69
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.04
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,11.72
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,21.44
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,19.79
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,39.0
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
542036,New St Ferndale,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.32
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.25
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.59
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.97
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.23
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,12.5
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,20.17
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,21.2
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
542036,New St Ferndale,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.78
