Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.87
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,10.22
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,17.37
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,19.58
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
542036,New St Ferndale,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.02
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.98
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,11.83
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,19.32
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,20.78
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,42.8
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.89
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,16.13
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,20.04
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,21.84
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,42.1
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
542036,New St Ferndale,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.33
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,9.09
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,16.46
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,17.65
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.59
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.25
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.35
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.08
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,6.83
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,15.2
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,17.29
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,42.3
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
542036,New St Ferndale,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.27
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.31
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.23
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,7.7
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,16.5
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,16.39
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
542036,New St Ferndale,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.23
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.43
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,6.47
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,15.23
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,16.39
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,36.8
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.95
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.16
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.12
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,7.41
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,16.16
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,16.5
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,37.9
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.24
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.25
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,5.5
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,14.8
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,16.29
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,38.5
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
