Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,5.89
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,16.52
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,16.34
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.61
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.32
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.26
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,29.7
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,7.36
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,14.57
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,16.23
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,39.5
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.35
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.25
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,29.8
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,6.36
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,15.72
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,16.22
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,38.9
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.69
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.3
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,29.9
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,5.93
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,14.6
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,16.03
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.7
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.1
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.28
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,5.97
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,15.42
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,20.6
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,52.1
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
542036,New St Ferndale,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.8
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.08
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.35
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.0
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,6.84
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,14.4
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,16.93
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,41.9
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.54
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.06
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.2
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,6.59
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,15.73
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,17.15
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
542036,New St Ferndale,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.3
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,8.99
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,14.96
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,16.46
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.07
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.05
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.4
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,9.39
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,15.91
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,17.51
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,41.6
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.14
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.18
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,10.9
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.61
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.5
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.97
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,9.03
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,15.8
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,17.81
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.65
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
