Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.6
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,6.93
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,15.46
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,17.72
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,45.9
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.39
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.6
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.7
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,9.04
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,15.9
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,17.81
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.8
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.12
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.58
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,6.97
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,16.06
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,18.06
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,44.8
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,12.0
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,30.9
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,7.39
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,16.96
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,17.16
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
542036,New St Ferndale,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.58
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.52
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.0
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.59
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.1
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,10.37
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,17.36
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,17.71
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,48.2
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
542036,New St Ferndale,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.44
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.1
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,7.44
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,16.87
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,18.09
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,47.3
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.62
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.25
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.2
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,9.39
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,19.44
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,18.49
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,46.6
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
542036,New St Ferndale,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.69
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.14
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
542036,New St Ferndale,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.3
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,7.76
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,17.1
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,18.48
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,46.6
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
542036,New St Ferndale,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.39
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.21
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.4
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,8.2
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,17.55
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,19.13
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
542036,New St Ferndale,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.75
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,26.6
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,7.71
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,19.56
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,20.0
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,47.2
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
542036,New St Ferndale,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,13.9
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.23
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.27
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
