Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,26.7
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.12
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,7.88
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,19.71
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,21.2
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,49.0
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
542036,New St Ferndale,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.62
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.68
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.88
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.08
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.34
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.69
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,11.35
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,24.38
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,20.78
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,49.8
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
542036,New St Ferndale,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.37
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.6
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.33
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.43
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.99
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.98
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,18.67
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,24.07
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,23.01
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,59.4
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
542036,New St Ferndale,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.04
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.74
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.45
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.01
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.14
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.01
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,11.1
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,24.56
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,25.55
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,53.1
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
542036,New St Ferndale,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.38
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.01
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.43
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,10.91
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,25.01
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,25.07
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,52.4
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
542036,New St Ferndale,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.89
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.4
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.49
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.59
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.46
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.37
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,11.16
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,24.43
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,23.96
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,52.6
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
542036,New St Ferndale,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.05
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.76
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.08
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.11
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,8.5
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,26.67
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,24.36
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,56.5
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
542036,New St Ferndale,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.01
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.4
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.05
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.44
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.51
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.88
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.13
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.86
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,17.39
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,27.08
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,25.35
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,69.0
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
542036,New St Ferndale,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.33
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.33
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.48
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.41
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.88
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.4
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.71
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.27
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,16.05
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,27.71
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,24.25
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,62.6
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
542036,New St Ferndale,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.8
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.55
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.56
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.87
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.66
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.03
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.78
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.11
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.51
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
542036,New St Ferndale,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,17.49
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,29.43
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,25.46
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,66.6
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.1
542036,New St Ferndale,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.33
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
