Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.44
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.23
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.01
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,12.31
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,29.86
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,26.37
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,60.4
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
542036,New St Ferndale,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.02
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.98
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.43
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.5
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.41
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,16.73
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,30.82
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,23.71
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,63.8
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
542036,New St Ferndale,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.16
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.09
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.6
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.25
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.41
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.65
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.38
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.59
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.72
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,17.73
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,36.41
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,24.41
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,69.5
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,154.5
542036,New St Ferndale,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.33
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.23
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.43
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.74
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.22
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.99
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.08
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,54.9
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,97.6
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.9
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.27
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,19.43
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,43.09
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,25.4
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,77.8
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,181.6
542036,New St Ferndale,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.27
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.98
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.48
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.6
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.76
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.81
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.3
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.9
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.28
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
542036,New St Ferndale,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.14
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,17.92
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,35.65
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,26.98
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,62.4
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,152.2
542036,New St Ferndale,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.02
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.75
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.93
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.1
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.98
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.27
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.03
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,15.45
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,33.51
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,26.64
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,62.0
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
542036,New St Ferndale,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.93
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.77
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.06
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.75
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.91
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.84
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,46.5
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.73
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,15.94
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,43.9
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,34.51
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,76.9
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,185.2
542036,New St Ferndale,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.22
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.54
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.84
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.66
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.49
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.29
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.3
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,20.28
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,33.47
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,29.07
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,70.1
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.4
542036,New St Ferndale,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.59
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.27
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,18.7
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.56
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.42
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.36
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.56
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.0
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,15.01
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,33.57
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,29.95
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,62.2
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
542036,New St Ferndale,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.3
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.8
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.41
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.12
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.54
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.46
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.75
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.86
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,20.7
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,33.77
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,34.98
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,68.3
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
542036,New St Ferndale,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,149.0
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
