Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.9
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.2
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.14
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.5
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,59.9
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.53
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.66
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.73
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.56
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,22.48
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,39.8
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,34.78
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,66.7
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,107.2
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,168.0
542036,New St Ferndale,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.61
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.16
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,13.15
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.91
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.08
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.81
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.69
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.83
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.87
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,20.18
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,36.19
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,36.44
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,67.6
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,152.9
542036,New St Ferndale,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.86
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.77
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.65
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,18.6
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.16
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.96
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.87
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.65
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.53
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.3
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,20.07
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,37.17
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,38.03
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,65.3
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,157.3
542036,New St Ferndale,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,162.1
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.72
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.41
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,23.7
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.97
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.01
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.42
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.63
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.77
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.67
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.65
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,19.95
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,38.33
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,34.53
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,66.0
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
542036,New St Ferndale,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.85
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,59.3
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.28
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.24
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.52
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.04
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.72
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.47
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,19.51
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,34.76
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,37.26
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,70.3
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
542036,New St Ferndale,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.52
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.23
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.67
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.9
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.02
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.65
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.6
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,21.0
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,31.9
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,32.22
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,79.7
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
542036,New St Ferndale,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.36
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.87
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.55
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.42
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.55
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.6
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,40.9
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.82
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,21.74
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,29.97
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,32.8
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,98.0
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
542036,New St Ferndale,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.16
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.28
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.88
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.31
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.32
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.79
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.4
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.0
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.22
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,15.06
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,31.74
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,38.15
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,76.1
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
542036,New St Ferndale,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,163.6
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.51
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.27
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.79
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.53
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.77
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.15
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.12
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.52
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.55
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.48
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,15.2
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,33.97
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,37.79
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,76.6
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
542036,New St Ferndale,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.73
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.21
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.4
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.6
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.69
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.5
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
