Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.04
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,15.64
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,37.06
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,36.12
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,65.5
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,157.4
542036,New St Ferndale,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.22
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,28.3
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.33
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.86
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.57
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.18
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.03
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.58
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,19.1
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,34.96
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,33.08
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,67.5
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
542036,New St Ferndale,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.7
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.33
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.57
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.11
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.5
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.54
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.82
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.35
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,17.51
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,37.08
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,34.75
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,64.0
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
542036,New St Ferndale,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.46
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.5
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.75
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.89
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.44
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.49
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.37
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.13
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.38
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,18.76
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,39.39
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,34.98
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,64.0
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.3
542036,New St Ferndale,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.03
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.75
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.03
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.86
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.55
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.89
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.4
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.83
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,18.52
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,34.89
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,38.65
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,77.7
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.1
542036,New St Ferndale,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.73
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.36
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.96
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.71
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.24
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.16
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.73
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.61
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.84
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.3
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.0
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.51
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,18.28
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,35.67
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,41.5
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,70.8
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,153.1
542036,New St Ferndale,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,178.1
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.15
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.6
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.1
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.22
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.46
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.06
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,-6.13
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.94
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.52
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.1
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,62.8
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.93
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,20.56
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,32.67
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,40.16
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,74.1
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
542036,New St Ferndale,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,171.9
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.96
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.73
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.71
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,16.24
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,-7.7
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.34
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,18.12
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,80.0
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.83
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,20.46
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,36.52
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,42.76
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,77.1
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
542036,New St Ferndale,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,183.8
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.19
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.31
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.05
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.21
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.82
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.19
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.18
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.19
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,25.2
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.61
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,18.33
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,38.23
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,34.18
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,66.0
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,162.8
542036,New St Ferndale,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.35
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.36
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.17
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,39.9
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.32
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.09
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.27
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.07
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.09
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,23.54
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,30.16
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,32.27
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,76.8
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
542036,New St Ferndale,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.45
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,34.3
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.47
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.94
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,36.0
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,54.2
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.44
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.64
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.44
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
