Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.56
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,22.31
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,33.5
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,31.22
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,71.7
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
542036,New St Ferndale,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.9
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.59
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.15
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.83
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.96
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.15
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.7
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542036,New St Ferndale,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.03
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,21.31
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,32.93
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,30.77
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,65.1
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
542036,New St Ferndale,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.84
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.13
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.61
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.9
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.99
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.41
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.39
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.5
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,16.76
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,30.67
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,31.21
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,70.8
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
542036,New St Ferndale,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,134.0
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.83
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,34.5
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.09
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.59
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.95
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.17
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,65.9
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.7
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.52
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,21.66
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,30.37
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,34.98
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,73.5
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
542036,New St Ferndale,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.52
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.88
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.31
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.85
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.66
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.81
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.83
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,26.81
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,26.77
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,35.35
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,99.9
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.3
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
542036,New St Ferndale,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,17.41
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.74
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.76
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.06
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.08
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.61
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.61
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.15
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,25.18
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,30.59
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,36.35
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,80.2
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
542036,New St Ferndale,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.87
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.96
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.47
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,39.6
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.01
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.1
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.84
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.49
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,25.39
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,31.88
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,34.39
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,71.6
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,120.3
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
542036,New St Ferndale,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,146.9
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,18.5
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.71
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,78.3
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.03
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.05
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.01
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.21
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.53
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.56
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
542036,New St Ferndale,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
542036,New St Ferndale,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.64
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,23.31
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,33.23
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,35.84
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,73.0
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
542036,New St Ferndale,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,153.1
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.44
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.18
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.59
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.68
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.4
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.06
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.26
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.57
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.17
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,21.79
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,35.01
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,35.74
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,73.0
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,149.1
542036,New St Ferndale,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.13
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.69
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.7
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.41
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.93
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.09
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.36
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.1
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.9
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,19.07
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,34.21
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,36.28
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,63.5
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
542036,New St Ferndale,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.5
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.09
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.29
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.45
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.61
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.65
