Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.31
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.26
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.31
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,17.87
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,32.83
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,36.81
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,65.6
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
542036,New St Ferndale,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,157.3
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,16.14
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.19
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.45
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,69.1
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.13
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.97
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.75
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.16
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-6.15
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.73
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.69
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.4
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
542036,New St Ferndale,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.5
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,23.38
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,37.69
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,40.74
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,66.5
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,159.2
542036,New St Ferndale,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,173.2
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.56
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.97
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,31.6
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,66.1
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,12.6
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.86
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.08
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.62
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-6.09
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.11
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.22
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,22.82
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,35.41
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,40.57
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,71.0
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
542036,New St Ferndale,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,172.8
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.93
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.54
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,13.11
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.75
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.46
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.42
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-6.26
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.15
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.88
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
542036,New St Ferndale,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.65
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,20.61
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,32.6
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,41.43
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,76.9
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
542036,New St Ferndale,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.79
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.72
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.59
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.6
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,34.7
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.9
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.42
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.58
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.26
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
542036,New St Ferndale,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,14.56
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,22.7
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,31.76
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,37.82
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,75.3
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
542036,New St Ferndale,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.18
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.4
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,14.01
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.97
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.15
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.42
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
542036,New St Ferndale,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.79
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,23.02
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,33.32
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,39.67
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,75.6
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
542036,New St Ferndale,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,169.2
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.36
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.98
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.06
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.9
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.87
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.2
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.4
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.97
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.15
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.66
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.1
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.79
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,21.93
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,37.79
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,42.12
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,77.2
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
542036,New St Ferndale,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,179.8
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,14.78
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.31
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.69
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,63.3
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.38
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.47
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.66
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.13
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.23
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.59
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,90.6
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.53
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,21.76
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,39.71
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,38.07
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,71.8
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
542036,New St Ferndale,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,162.4
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.81
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.18
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.62
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,67.9
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.66
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.36
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.79
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.62
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.3
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.37
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,18.39
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,35.12
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,35.15
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,64.5
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,149.1
542036,New St Ferndale,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,150.6
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.8
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.53
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.72
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,71.7
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.41
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.34
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.72
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.19
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.87
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.81
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.0
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.7
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.1
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,20.79
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,37.97
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,33.77
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,62.8
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,161.3
542036,New St Ferndale,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,145.6
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.28
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.68
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,77.9
