Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.6
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.13
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.54
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.85
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.76
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.71
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.9
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.5
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.43
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542036,New St Ferndale,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.57
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,26.39
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,38.96
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,33.45
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,74.0
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
542036,New St Ferndale,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,17.38
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.12
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.91
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,37.8
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,74.3
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.24
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,13.21
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-6.31
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.88
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.77
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.0
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.5
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,16.87
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,23.01
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,44.05
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,36.88
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,66.0
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
542036,New St Ferndale,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,17.45
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.1
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.75
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,35.7
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,74.4
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.02
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.91
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.52
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.21
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.83
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,48.5
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,103.5
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542036,New St Ferndale,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.02
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,23.81
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,43.47
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,35.71
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,65.7
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,184.3
542036,New St Ferndale,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,152.8
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.05
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.02
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.49
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.24
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.07
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.81
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.44
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.1
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.17
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,21.07
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,41.48
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,36.45
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,60.9
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,177.2
542036,New St Ferndale,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,15.95
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.54
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.01
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.82
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.68
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.18
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.44
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.2
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.42
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.7
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
542036,New St Ferndale,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.71
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,22.61
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,36.28
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,38.75
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,69.2
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
542036,New St Ferndale,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,165.6
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.37
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.89
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,23.9
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,62.5
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,15.63
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.95
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.2
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,43.8
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,68.6
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.96
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.88
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.37
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.7
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.33
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
542036,New St Ferndale,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.15
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,28.51
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,41.38
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,39.79
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,68.2
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,176.2
542036,New St Ferndale,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.68
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.52
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.4
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.54
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.84
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.18
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.31
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.01
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,86.0
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.21
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,22.25
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,39.13
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,42.94
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,72.7
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
542036,New St Ferndale,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,185.2
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.25
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.99
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.15
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,57.0
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,17.51
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.34
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,51.5
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.65
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.12
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.18
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.34
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,86.8
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.13
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,29.89
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,40.37
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,34.76
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,86.9
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,172.6
542036,New St Ferndale,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,15.19
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.43
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.38
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,17.71
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.37
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,50.9
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.01
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.98
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.56
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.36
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,89.0
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,16.3
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.37
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,34.4
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,42.24
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,31.45
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,98.2
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,180.4
542036,New St Ferndale,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,135.2
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.81
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.76
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,12.75
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.93
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.53
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.03
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.61
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,24.24
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,41.69
