Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,34.83
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,67.8
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,178.5
542036,New St Ferndale,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,13.97
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.43
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.49
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.51
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.82
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.08
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.02
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,23.56
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.79
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,53.7
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,100.8
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.11
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,21.41
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,46.71
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,38.22
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,67.9
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,198.8
542036,New St Ferndale,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,164.7
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.19
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.81
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.7
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.2
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.37
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.67
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.27
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.31
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.86
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.53
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.33
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.8
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,15.37
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,19.01
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,43.34
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,41.07
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,60.8
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,185.0
542036,New St Ferndale,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,176.9
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.28
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.38
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.42
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,65.8
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.1
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.08
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.49
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.7
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,50.8
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,92.2
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.65
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,24.11
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,46.45
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,38.63
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,60.6
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,196.1
542036,New St Ferndale,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,164.5
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,13.18
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.49
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.84
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.0
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.01
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.85
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,23.3
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,50.6
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.07
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.26
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.1
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.67
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,19.57
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,42.34
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,36.92
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,62.9
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
542036,New St Ferndale,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,157.4
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.78
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.04
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.63
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.85
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.1
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.79
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,13.1
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.78
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.7
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.15
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,18.22
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,40.08
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,39.28
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,62.1
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,169.1
542036,New St Ferndale,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,166.8
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.66
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.2
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.22
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,15.96
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.84
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.61
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.05
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
542036,New St Ferndale,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.27
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,21.73
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,43.86
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,42.5
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,66.2
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,110.2
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,184.9
542036,New St Ferndale,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,180.9
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.81
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.02
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.61
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,64.2
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.35
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,15.28
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,15.18
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.63
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.52
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.96
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
542036,New St Ferndale,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.26
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,22.2
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,46.17
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,41.04
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,62.9
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,195.0
542036,New St Ferndale,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,175.0
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,17.81
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,13.4
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.85
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,25.6
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,12.47
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.39
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.03
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.57
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,25.54
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,42.61
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,36.4
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,180.3
542036,New St Ferndale,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,155.8
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.88
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.91
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.33
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,55.6
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.7
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.5
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.46
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.32
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.94
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.51
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,23.15
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,40.64
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,37.61
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,54.6
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,172.1
542036,New St Ferndale,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,160.2
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,15.93
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.51
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,16.57
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,53.7
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,71.3
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.16
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.31
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,55.8
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.7
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.01
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
