Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.51
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,24.02
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,41.91
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,39.01
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,58.7
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,176.9
542036,New St Ferndale,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,165.4
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.88
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,10.29
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.85
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,29.4
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,64.0
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,73.4
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,12.17
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.3
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.39
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,52.2
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.46
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.3
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
542036,New St Ferndale,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.59
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,24.12
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,41.59
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,41.24
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,60.7
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,175.4
542036,New St Ferndale,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.64
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.75
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.26
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,58.7
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.11
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.55
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,24.7
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,56.6
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,41.3
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.25
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.02
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,36.9
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.45
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.64
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,49.3
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.35
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,23.29
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,40.78
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,43.98
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,61.2
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,174.4
542036,New St Ferndale,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,188.1
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.78
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.51
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.18
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.1
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.1
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.21
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.11
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,58.4
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.8
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.96
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.54
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.79
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,22.61
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,39.64
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,32.6
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,55.7
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,169.3
542036,New St Ferndale,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.95
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.43
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.94
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.64
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.89
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.19
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.84
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.75
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,18.89
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,38.41
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,29.21
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,54.5
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
542036,New St Ferndale,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.61
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,15.96
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,40.2
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,66.7
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.02
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.21
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.43
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.41
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.85
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.6
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,21.51
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,50.33
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,30.59
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,86.4
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,215.4
542036,New St Ferndale,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.03
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.74
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.55
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,25.1
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,68.5
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.53
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,41.6
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.0
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.33
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.93
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,21.42
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,40.77
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,30.46
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,61.1
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,173.8
542036,New St Ferndale,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.48
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.79
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.61
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.2
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.5
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.4
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.16
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.92
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.94
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.95
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.5
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.46
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,21.85
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,41.82
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,36.43
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,51.9
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,176.9
542036,New St Ferndale,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.86
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.15
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.95
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.81
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.96
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.67
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.18
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.98
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,44.1
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,28.8
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.06
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,23.36
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,40.24
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,40.56
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,63.9
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
542036,New St Ferndale,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,172.7
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.8
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.47
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.5
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,16.84
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.22
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.53
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,45.1
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,72.1
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.7
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.1
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.95
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.78
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
542036,New St Ferndale,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.9
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,24.4
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,36.45
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,43.65
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,76.2
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
542036,New St Ferndale,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,185.7
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.55
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,12.25
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.39
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.7
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.31
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.78
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.26
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,47.3
