Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,93.3
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.26
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,19.05
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,45.33
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,35.99
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,66.9
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,194.2
542036,New St Ferndale,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.21
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,14.87
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.97
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.08
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.95
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.15
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.93
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.34
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.26
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.32
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.01
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,45.5
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.71
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,20.79
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,34.32
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,44.34
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,73.2
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,144.7
542036,New St Ferndale,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,187.2
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,16.03
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.93
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.2
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,67.5
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,12.47
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,56.0
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.68
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.56
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.49
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,22.39
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,38.58
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,37.46
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,59.1
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,163.0
542036,New St Ferndale,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.78
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.71
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.16
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,28.9
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.47
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.32
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,58.2
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,108.5
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.19
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.29
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,19.49
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,44.32
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,30.53
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,62.4
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,188.9
542036,New St Ferndale,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.3
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.07
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.56
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,29.6
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.69
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,19.71
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,37.53
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,30.72
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,55.6
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,161.8
542036,New St Ferndale,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.92
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.57
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.06
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.16
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.62
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.34
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,17.93
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,34.49
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,27.47
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,50.3
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
542036,New St Ferndale,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.24
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.7
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.3
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.68
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.49
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.92
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.58
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
542036,New St Ferndale,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,16.41
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,32.23
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,28.85
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,52.3
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
542036,New St Ferndale,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.28
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.48
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.34
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,26.9
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.77
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.49
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.1
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.39
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,18.01
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,30.51
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,32.47
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,62.1
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
542036,New St Ferndale,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.99
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.97
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.31
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,25.7
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,47.0
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.74
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.5
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,22.1
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.87
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.81
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.34
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.57
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,15.93
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,32.31
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,32.31
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,53.5
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
542036,New St Ferndale,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.34
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.74
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.38
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.46
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.98
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.35
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.0
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.54
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.24
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.48
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.25
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,16.48
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,31.1
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,26.82
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,55.9
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
542036,New St Ferndale,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,116.6
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.39
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.34
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.81
