Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.6
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.67
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.7
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.6
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.28
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,14.32
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,37.85
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,28.06
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,59.3
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,160.9
542036,New St Ferndale,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.7
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.85
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.07
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.52
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,15.4
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.81
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.91
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.67
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.29
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.47
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,10.79
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,31.78
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,31.74
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,51.8
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
542036,New St Ferndale,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.99
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.06
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.87
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.77
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.23
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
542036,New St Ferndale,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.9
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,14.83
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,31.51
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,23.71
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,47.4
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
542036,New St Ferndale,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.66
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.66
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.38
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.09
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.76
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.8
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,11.43
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,27.38
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,25.95
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
542036,New St Ferndale,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.82
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.45
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,15.9
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.22
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.59
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
542036,New St Ferndale,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.5
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,11.13
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,23.5
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,24.77
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,45.4
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
542036,New St Ferndale,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.72
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.81
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.9
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,14.05
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-6.95
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.75
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,68.1
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.61
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,9.06
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,24.29
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,31.3
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,55.7
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
542036,New St Ferndale,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.1
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.16
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.6
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.43
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.33
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.9
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,11.23
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,26.87
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,23.81
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,48.4
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
542036,New St Ferndale,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.31
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.92
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.84
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.7
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.04
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.52
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,14.5
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.27
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,13.14
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,29.99
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,24.41
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,48.6
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
542036,New St Ferndale,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.2
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.72
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.0
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.22
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,12.73
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,21.9
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,51.1
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.06
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.37
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.82
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
542036,New St Ferndale,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.18
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,13.81
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,19.62
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,22.11
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,44.0
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
542036,New St Ferndale,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
