Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.08
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.79
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,60.1
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.2
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.34
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.22
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
542036,New St Ferndale,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,15.03
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,18.95
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,22.68
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,46.8
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
542036,New St Ferndale,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.63
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.5
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.75
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.8
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.8
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.32
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.63
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.97
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.1
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.45
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.92
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,13.17
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,17.69
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,23.14
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,51.3
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
542036,New St Ferndale,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.66
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.26
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.11
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.79
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.36
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.38
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.2
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.43
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.56
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.12
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.4
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,18.6
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,22.32
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,46.3
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
542036,New St Ferndale,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.85
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,9.44
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,55.5
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.31
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.54
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.79
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,12.9
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,19.13
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,23.08
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,46.3
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
542036,New St Ferndale,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.02
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.35
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,20.0
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.09
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.41
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,13.77
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,19.55
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,23.19
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,44.6
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
542036,New St Ferndale,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.77
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.56
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.01
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.15
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,12.73
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,18.42
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,22.96
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,46.5
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
542036,New St Ferndale,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,14.53
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.32
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.18
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,62.9
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.09
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.68
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,15.49
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,21.2
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,24.29
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,43.8
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
542036,New St Ferndale,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.41
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.46
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.82
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.3
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.76
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,15.09
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,19.26
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,20.33
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,43.0
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
542036,New St Ferndale,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.42
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.8
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.9
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.64
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.08
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,12.83
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,19.56
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,19.72
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,42.5
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
542036,New St Ferndale,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
