Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,5.14
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,15.2
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,17.16
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.35
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.68
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,15.7
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.07
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.2
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,7.48
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,18.48
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,16.83
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
542036,New St Ferndale,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.17
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.44
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,5.75
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,14.58
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,16.23
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,40.1
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.32
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.6
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,16.24
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,16.6
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,37.2
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
542036,New St Ferndale,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.26
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,5.95
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,14.79
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,16.67
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,40.3
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
542036,New St Ferndale,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.52
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.63
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.63
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,6.35
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,16.19
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,16.56
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,38.2
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
542036,New St Ferndale,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.25
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.89
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,5.28
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,15.94
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,17.05
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,38.4
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
542036,New St Ferndale,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.56
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
542036,New St Ferndale,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,5.97
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,15.79
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,17.27
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,38.3
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
542036,New St Ferndale,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.25
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
542036,New St Ferndale,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,8.44
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,15.21
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,17.79
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,40.3
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
542036,New St Ferndale,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,5.46
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.84
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,17.2
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,38.6
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
542036,New St Ferndale,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
