Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,6.32
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,14.8
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,17.28
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,41.4
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.15
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.58
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.06
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,6.7
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,15.74
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,16.94
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,40.0
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
542036,New St Ferndale,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.38
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.21
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,21.4
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.01
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,6.98
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,16.37
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,21.55
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,52.8
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.78
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.3
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.68
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
542036,New St Ferndale,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,6.73
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,17.02
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,19.36
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
542036,New St Ferndale,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.4
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.48
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,5.61
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,15.43
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,18.12
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,42.6
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
542036,New St Ferndale,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.15
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.77
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.71
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,7.26
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,17.72
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,18.11
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,40.4
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
542036,New St Ferndale,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
542036,New St Ferndale,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.69
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,8.0
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,16.91
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,18.93
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,44.6
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
542036,New St Ferndale,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.79
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.3
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
542036,New St Ferndale,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,7.26
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,17.48
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,18.21
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,43.5
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
542036,New St Ferndale,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.37
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.71
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
542036,New St Ferndale,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,7.9
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,16.69
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,18.3
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,44.6
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
542036,New St Ferndale,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.22
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
542036,New St Ferndale,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.1
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,7.48
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,17.76
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,18.18
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,45.3
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
542036,New St Ferndale,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.6
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.62
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
