Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.35
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
542036,New St Ferndale,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.2
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.98
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,9.42
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,17.75
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,18.16
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,47.4
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
542036,New St Ferndale,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.69
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.49
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.46
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.94
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
542036,New St Ferndale,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
542036,New St Ferndale,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.3
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.04
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,8.97
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,17.51
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,19.32
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,45.8
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
542036,New St Ferndale,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.34
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,N Current (RMS),A,13.5
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.35
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
542036,New St Ferndale,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
542036,New St Ferndale,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.4
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.59
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,7.8
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,18.2
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,19.8
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,45.6
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
542036,New St Ferndale,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.73
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.21
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.06
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.14
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
542036,New St Ferndale,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
542036,New St Ferndale,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.5
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.53
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,8.2
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,17.58
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,20.17
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,47.9
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
542036,New St Ferndale,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.32
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.9
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.6
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.03
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,9.6
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,17.97
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,20.31
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,49.3
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
542036,New St Ferndale,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
542036,New St Ferndale,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,29.7
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,7.71
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,17.5
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,19.3
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,48.8
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
542036,New St Ferndale,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.83
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.03
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,37.4
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.6
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.83
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
542036,New St Ferndale,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,12.51
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,21.8
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,21.0
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,54.0
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
542036,New St Ferndale,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.2
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.35
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
542036,New St Ferndale,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.3
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.38
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,8.07
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,18.85
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,21.55
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,50.9
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
542036,New St Ferndale,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.95
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.26
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
542036,New St Ferndale,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.12
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,6.36
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,18.01
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,20.05
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,51.0
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
542036,New St Ferndale,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.76
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.84
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.34
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.81
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.11
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
542036,New St Ferndale,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.4
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.36
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,6.58
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,18.2
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,20.63
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,50.2
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
542036,New St Ferndale,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.46
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
