Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.3
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.81
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
542036,New St Ferndale,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.5
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,7.34
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,19.7
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,22.76
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,53.2
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
542036,New St Ferndale,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.92
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.89
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.06
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.84
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.77
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
542036,New St Ferndale,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
542036,New St Ferndale,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.6
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,8.07
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,20.34
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,23.87
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,56.0
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
542036,New St Ferndale,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.85
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,15.3
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.75
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.2
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.3
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.51
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.92
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
542036,New St Ferndale,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.6
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.31
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,6.6
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,22.82
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,22.79
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,54.1
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
542036,New St Ferndale,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.95
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.9
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.82
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.68
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.73
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.52
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.31
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,15.1
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
542036,New St Ferndale,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
542036,New St Ferndale,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.7
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.43
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,7.37
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,25.84
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,23.06
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,54.9
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
542036,New St Ferndale,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.01
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.76
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.51
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.49
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.03
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.16
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
542036,New St Ferndale,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.8
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.84
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,7.06
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,24.32
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,25.38
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,59.6
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
542036,New St Ferndale,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.74
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.74
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.3
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.3
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.03
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.31
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.18
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.72
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.47
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
542036,New St Ferndale,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.32
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,11.81
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,24.86
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,23.47
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,57.1
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
542036,New St Ferndale,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.45
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.99
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.26
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.74
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.22
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.9
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
542036,New St Ferndale,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.9
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,13.02
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,7.74
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,27.64
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,25.61
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,57.0
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
542036,New St Ferndale,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,111.2
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.1
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.72
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.86
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.7
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
542036,New St Ferndale,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
542036,New St Ferndale,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,28.0
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.15
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,11.08
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.46
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,24.53
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,56.4
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.1
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,129.2
542036,New St Ferndale,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.13
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.0
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.48
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.13
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.54
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.46
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.37
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
542036,New St Ferndale,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542036,New St Ferndale,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.49
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,12.47
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,32.0
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,27.27
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,59.1
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
542036,New St Ferndale,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.98
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.18
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.9
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.8
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.47
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.65
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.83
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.88
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
542036,New St Ferndale,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
542036,New St Ferndale,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.1
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.99
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,12.71
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,37.89
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,25.95
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,71.7
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
542036,New St Ferndale,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,112.4
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
