Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.17
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.96
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,27.3
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,49.3
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.44
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.44
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.1
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.47
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.28
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.98
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.32
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.6
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
542036,New St Ferndale,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.2
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,13.5
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,14.84
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,38.1
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,25.39
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,68.3
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.6
542036,New St Ferndale,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.32
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,57.2
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.01
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.5
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.65
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.42
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.2
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.09
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.4
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
542036,New St Ferndale,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.2
542036,New St Ferndale,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.3
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.98
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,17.77
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,35.6
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,27.07
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,66.2
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
542036,New St Ferndale,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.6
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.22
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.16
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.6
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.33
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,18.1
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.9
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.06
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,-5.16
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.18
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,56.3
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.5
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
542036,New St Ferndale,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
542036,New St Ferndale,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.08
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,16.38
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,33.71
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,27.83
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,60.9
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
542036,New St Ferndale,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.93
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.58
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,33.9
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.3
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.31
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.66
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,29.3
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.6
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.54
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,-5.05
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.55
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.7
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.98
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
542036,New St Ferndale,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.4
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.47
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,20.17
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,34.64
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,28.31
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,72.4
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,146.7
542036,New St Ferndale,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.89
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.53
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,51.6
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.26
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.5
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.1
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.26
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.0
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,19.2
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,33.0
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,26.67
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,71.7
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,140.3
542036,New St Ferndale,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,28.0
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.5
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.93
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,24.2
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.06
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.84
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
542036,New St Ferndale,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.5
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.44
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,18.68
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,31.84
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,26.28
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,73.2
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
542036,New St Ferndale,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.84
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.67
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.12
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,18.28
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,37.5
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.2
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,78.3
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.85
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,-4.4
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.2
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.4
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542036,New St Ferndale,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.28
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,19.59
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,45.91
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,27.01
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,87.0
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,196.3
542036,New St Ferndale,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.68
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.86
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.32
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,32.3
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.8
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.66
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.64
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,42.9
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,64.3
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.94
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,-4.59
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.16
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,87.3
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
542036,New St Ferndale,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542036,New St Ferndale,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.72
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,21.8
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,47.42
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,28.0
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,98.4
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,202.6
542036,New St Ferndale,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.26
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.52
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,29.1
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,44.5
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.4
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,19.34
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.9
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,59.8
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,82.1
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.0
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.9
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.56
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.48
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.02
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,52.4
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
542036,New St Ferndale,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
542036,New St Ferndale,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.21
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,31.95
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,38.92
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,27.39
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,139.8
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
542036,New St Ferndale,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.8
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.93
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.37
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,36.6
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,55.2
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,17.53
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,55.8
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,76.0
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.69
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.14
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.37
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,45.2
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,103.5
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.97
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
542036,New St Ferndale,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.6
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
