Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.88
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,36.29
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,43.72
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,27.7
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,129.5
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,162.7
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,185.4
542036,New St Ferndale,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,10.63
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,15.25
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.3
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,39.1
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.3
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.25
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,-4.91
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.62
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.27
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,52.5
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.8
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
542036,New St Ferndale,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.26
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,22.75
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,39.71
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,31.79
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,102.9
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
542036,New St Ferndale,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.63
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.79
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,49.7
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.77
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.84
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.26
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,33.1
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.6
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.7
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.63
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,-5.77
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.91
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.94
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
542036,New St Ferndale,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.7
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.81
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,20.39
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,35.74
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,34.24
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,78.3
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
542036,New St Ferndale,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.39
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.47
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,28.6
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,56.9
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,13.32
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.3
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,35.4
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,57.1
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.89
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.4
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,25.81
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.18
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,53.2
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,110.0
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
542036,New St Ferndale,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542036,New St Ferndale,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.68
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,22.22
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,44.97
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,31.44
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,76.6
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,189.8
542036,New St Ferndale,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.4
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.71
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.22
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,28.5
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.8
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,13.77
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.53
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,36.2
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,58.1
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.37
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,-5.0
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.3
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.52
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.8
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
542036,New St Ferndale,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
542036,New St Ferndale,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.8
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.5
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,22.31
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,34.42
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,28.65
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,79.9
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
542036,New St Ferndale,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.77
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.8
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.53
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.8
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,29.0
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,17.46
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,-8.63
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.35
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.73
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,39.3
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,84.2
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,85.0
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
542036,New St Ferndale,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
542036,New St Ferndale,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,20.05
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,15.15
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,35.08
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,34.01
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,69.9
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
542036,New St Ferndale,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,14.48
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.86
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,31.3
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,61.7
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.52
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.63
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.64
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,31.5
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,53.5
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,18.4
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,-9.48
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.14
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.94
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,47.1
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,89.9
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,90.9
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
542036,New St Ferndale,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
542036,New St Ferndale,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,20.72
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,18.31
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,33.92
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,40.52
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,76.1
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,144.7
542036,New St Ferndale,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.9
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.23
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.51
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,31.8
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,53.6
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,14.77
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.08
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.77
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,47.1
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.4
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,38.7
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.22
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.3
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.36
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.48
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.3
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
542036,New St Ferndale,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542036,New St Ferndale,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.9
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.27
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,22.48
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,35.01
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,30.07
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,84.0
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
542036,New St Ferndale,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.12
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.1
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.7
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.7
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,27.5
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,45.9
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.9
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.93
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,-4.4
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.87
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.88
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.3
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
542036,New St Ferndale,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542036,New St Ferndale,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.64
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,17.15
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,36.17
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,27.86
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,66.6
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.8
542036,New St Ferndale,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.75
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.94
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.07
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,58.9
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.4
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.96
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.81
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.3
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,27.2
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,11.32
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,-5.4
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.72
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.6
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,53.4
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.8
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
542036,New St Ferndale,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
542036,New St Ferndale,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.0
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.63
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,20.05
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,33.8
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,33.06
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,75.3
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
542036,New St Ferndale,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,142.5
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.26
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,49.6
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.7
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.91
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.61
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.85
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.5
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,15.88
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,-7.52
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.94
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.65
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,74.9
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.7
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542036,New St Ferndale,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
